Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,18.06
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,26.09
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,18.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,19.24
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,23.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,18.95
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,20.54
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,24.93
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,21.12
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,19.37
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,25.83
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,21.61
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,19.09
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,23.72
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,21.65
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,20.71
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,24.41
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,22.84
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,25.89
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,23.71
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,41.8
