Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,19.63
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,24.83
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,24.62
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,17.87
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,19.82
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,27.65
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,20.29
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,21.82
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,21.85
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,25.45
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,22.18
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.53
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,24.86
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,21.16
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,31.86
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,28.06
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.23
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922349,SHANKLIN DRIVE G282,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,20.06
