Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,30.82
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,33.75
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,30.21
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,29.57
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,27.98
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,32.38
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,26.42
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,31.48
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,29.95
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,28.07
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,35.16
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,58.5
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
922349,SHANKLIN DRIVE G282,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,29.33
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,27.81
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,31.58
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,30.39
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,28.37
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,34.61
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,26.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,31.52
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,32.62
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.46
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
