Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,27.12
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,34.97
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,36.71
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.54
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,25.37
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,40.55
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,39.63
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.31
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.43
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,33.51
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,41.59
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,43.62
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.7
922349,SHANKLIN DRIVE G282,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.83
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,19.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,37.29
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,38.96
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,21.75
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.92
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,27.75
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,28.72
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,23.77
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,22.28
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,21.59
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,28.01
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,25.95
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
