Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,18.68
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,29.34
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,23.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,22.24
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,27.21
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,21.16
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
922349,SHANKLIN DRIVE G282,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.05
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,21.24
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,33.86
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.06
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,24.87
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,36.84
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.43
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.87
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,27.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,37.15
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,22.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,26.87
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,24.75
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.65
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.08
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,29.63
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,26.64
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,21.98
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
