Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,27.63
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,24.98
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.88
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,21.85
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,24.82
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.71
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,32.13
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,29.67
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.62
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.91
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,26.73
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,39.08
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,36.85
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,162.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,30.11
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,37.14
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,36.47
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.23
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.57
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,34.28
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,31.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,28.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,26.03
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,32.85
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,28.71
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
