Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,24.31
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,30.93
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,28.58
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,28.25
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,21.07
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,24.38
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,26.78
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,22.71
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,27.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.48
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,29.94
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,26.45
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,30.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.54
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.43
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,26.54
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,36.51
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,29.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
922349,SHANKLIN DRIVE G282,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.22
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.07
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,23.76
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,32.81
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,26.62
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,25.68
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,31.79
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,23.55
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.19
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
