Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,30.39
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,33.12
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,21.95
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,25.79
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,27.25
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,22.51
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,24.13
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,22.39
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,25.67
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,21.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,25.13
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,27.11
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,23.65
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.37
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,24.27
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,21.83
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,27.97
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,24.08
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,32.09
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,28.63
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,25.95
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
