Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,34.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,29.36
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,27.11
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.56
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.77
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,39.97
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,29.77
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.64
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.89
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,39.07
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,23.42
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,29.73
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,70.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,161.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,35.02
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,24.29
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,26.86
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
922349,SHANKLIN DRIVE G282,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.62
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,34.78
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,24.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,28.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,29.68
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,30.65
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,28.53
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,28.18
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,27.23
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,27.51
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
