Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,26.05
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,28.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,29.93
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,27.76
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,25.13
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,29.89
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.91
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,35.54
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,27.07
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,29.05
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,27.59
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,18.07
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,27.88
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.97
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,29.67
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,17.03
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,25.12
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.07
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,31.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.05
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,26.73
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,62.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.07
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,30.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,25.38
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
