Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,31.27
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,20.01
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,26.65
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.48
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,33.25
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,17.64
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,25.96
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,66.9
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
922349,SHANKLIN DRIVE G282,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.21
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,35.43
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,20.93
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,33.79
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,69.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.56
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,37.52
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,19.93
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,35.48
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,77.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,158.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.33
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,34.28
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,20.49
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,34.32
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,71.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.15
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,35.39
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,21.57
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,30.23
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,64.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.76
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,37.67
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,19.47
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,26.67
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,74.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.03
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
