Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,41.88
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,22.77
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,26.28
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,79.1
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,175.9
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
922349,SHANKLIN DRIVE G282,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.66
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,26.77
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,33.75
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,66.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.42
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,40.24
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,25.35
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,34.15
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,72.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.04
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,34.88
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,27.39
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,35.07
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.35
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,37.66
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,28.54
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,40.76
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,67.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,172.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,36.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,28.12
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,39.25
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,66.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.85
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.7
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,40.71
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,27.18
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,37.59
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
922349,SHANKLIN DRIVE G282,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.06
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
