Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,39.54
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,31.07
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,40.42
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,68.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.33
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,46.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,32.82
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,38.47
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,75.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,36.39
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,30.66
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,42.81
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,71.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,183.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,37.99
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,30.03
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,43.65
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,71.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,185.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.18
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.72
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.51
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,48.01
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,73.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,200.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.17
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,37.83
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,31.21
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,52.77
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,85.6
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,219.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,35.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,33.69
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,36.75
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
