Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,34.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.94
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,31.41
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,44.39
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.13
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,31.02
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,32.85
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,35.04
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.09
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,38.75
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,34.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,27.73
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,62.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.61
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.71
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,40.93
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,38.38
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,33.09
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,169.5
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
922349,SHANKLIN DRIVE G282,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.49
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.76
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,36.99
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,35.95
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.49
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.73
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,39.89
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,36.18
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,34.71
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,59.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.89
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
