Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,45.52
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,35.07
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,29.61
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,77.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,188.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.33
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,49.01
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,40.27
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,32.56
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,70.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,202.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.72
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,41.84
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,32.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.74
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.73
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,46.78
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,41.88
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,38.27
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
922349,SHANKLIN DRIVE G282,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.52
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,43.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,38.53
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,37.31
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,34.46
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,38.41
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,42.13
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,62.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,36.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,35.05
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,33.91
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,151.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
