Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,37.92
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,38.12
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,40.17
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,29.47
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,37.11
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,32.97
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.33
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,33.72
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,39.23
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,37.31
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
922349,SHANKLIN DRIVE G282,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,34.95
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,38.52
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.71
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.14
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,37.95
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,43.14
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,32.02
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.26
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.59
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,42.17
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,42.98
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,27.94
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.38
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.29
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.53
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,46.86
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,40.01
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,32.02
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,194.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
