Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,39.29
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,37.04
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,30.46
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.08
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.36
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,36.35
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,41.0
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,31.93
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.2
922349,SHANKLIN DRIVE G282,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.16
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.65
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,36.64
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,37.59
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,31.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,32.88
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,28.96
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,30.45
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,32.72
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,31.12
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,27.03
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,30.35
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,35.35
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,37.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.58
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,28.09
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,36.24
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,36.72
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
