Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,26.54
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,31.14
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,38.91
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
922349,SHANKLIN DRIVE G282,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.92
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,27.91
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,31.01
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.17
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.09
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,32.86
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,32.88
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.76
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,25.15
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,29.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,26.87
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,27.67
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,30.19
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,28.33
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,25.47
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,32.02
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,30.0
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,25.72
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,33.21
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.1
