Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,28.65
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,24.21
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,26.68
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,29.18
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,22.59
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,30.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,30.83
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,24.33
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,35.54
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,28.92
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,22.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,28.95
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,23.42
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,26.02
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,25.46
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,28.34
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,29.58
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,27.62
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,28.36
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
