Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,33.07
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,29.39
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,29.86
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,30.04
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,27.37
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,29.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.96
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,33.06
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,25.48
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,29.73
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,29.93
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,29.35
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,30.16
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.37
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,29.48
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,34.86
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,29.46
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,26.75
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.26
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.71
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,29.43
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,24.57
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,39.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,64.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
