Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.91
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,31.92
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,28.38
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,42.57
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,69.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,30.75
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,33.06
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,33.88
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,27.02
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,23.84
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,27.28
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,24.17
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,25.92
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,30.48
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,23.19
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,27.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,32.83
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,29.82
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,35.85
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,27.75
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,38.44
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,35.07
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
