Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.92
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,26.32
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,40.79
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,34.14
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.43
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,24.54
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,39.59
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,30.32
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,22.92
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,31.92
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.79
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
922349,SHANKLIN DRIVE G282,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,23.32
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,30.07
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.75
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,25.37
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,37.14
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.13
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,27.09
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,31.88
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,31.79
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,25.52
