Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,29.92
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,31.88
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.18
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.52
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,31.24
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,30.26
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.75
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.89
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,40.79
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,23.14
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,26.36
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,79.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,172.6
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.73
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,24.16
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,28.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,32.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,32.39
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,29.64
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,39.34
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,30.51
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,26.24
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.06
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,33.59
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,30.17
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.51
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
