Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,31.16
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,33.12
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,29.33
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,32.29
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,31.16
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,27.54
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,28.96
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,33.41
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,28.97
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,26.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,25.58
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,28.98
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,30.32
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,29.83
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,26.14
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.88
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,33.84
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,29.08
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,28.74
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.64
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,76.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,39.04
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,21.91
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,24.86
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,69.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
