Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,32.75
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,23.58
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.07
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
922349,SHANKLIN DRIVE G282,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.34
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,27.17
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,32.07
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.95
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,26.62
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,31.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,22.93
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.32
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,87.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,29.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,30.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,22.77
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.43
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,26.19
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,33.37
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,20.46
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.29
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,25.15
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,34.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,21.03
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,23.18
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,28.39
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
922349,SHANKLIN DRIVE G282,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.71
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
