Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,23.21
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,25.37
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.85
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.33
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,25.46
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,24.62
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,20.06
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.89
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,23.72
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,28.86
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,22.82
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,20.95
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,28.07
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,23.93
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.36
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,23.69
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,23.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,22.02
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,24.26
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,23.78
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
922349,SHANKLIN DRIVE G282,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,27.27
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,22.98
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
