Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,24.49
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,25.12
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.22
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,22.96
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,25.94
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,21.71
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,23.75
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.65
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,20.55
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,28.07
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,18.76
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.57
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,20.41
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,29.94
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.95
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,17.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,27.23
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.45
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,27.67
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,23.18
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.45
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
