Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,19.85
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,20.65
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,22.86
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,26.29
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.69
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,22.94
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,28.21
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,21.17
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,18.53
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,27.72
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.43
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,19.44
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,20.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.27
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,18.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,28.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,21.96
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.71
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,15.95
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,29.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
