Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,17.11
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,25.81
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.35
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,18.99
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,26.14
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,20.49
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.47
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,20.76
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,26.84
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,24.58
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.85
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,20.11
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,27.67
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,26.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,21.88
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,27.77
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.47
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.49
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,19.98
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,22.92
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,21.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,22.07
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,24.33
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
