Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,21.37
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,20.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,27.72
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,19.53
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,19.96
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,26.26
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,18.66
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,26.61
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,18.88
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,20.75
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,27.53
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,17.88
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,21.48
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.86
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,21.92
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,27.93
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,21.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,18.81
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,22.57
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,27.92
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
