Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,21.1
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,19.91
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.8
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,32.91
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,19.98
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,26.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,31.04
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,20.47
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,23.92
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,25.74
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,19.81
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,21.74
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,19.91
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.25
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.72
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,25.13
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,22.72
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,19.99
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.09
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
922349,SHANKLIN DRIVE G282,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
