Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,22.08
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.55
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,33.25
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,24.62
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,20.88
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,33.86
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,65.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,21.02
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,28.34
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,22.65
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,19.37
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,27.57
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,21.19
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,20.97
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,30.39
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,58.1
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.11
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,25.06
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,23.52
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,45.62
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,89.6
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
922349,SHANKLIN DRIVE G282,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.68
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,23.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,24.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,40.76
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,74.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
