Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,23.36
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,26.73
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,35.06
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,23.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,29.03
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,39.16
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,64.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,27.73
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,28.85
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,36.07
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,24.99
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,26.13
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,28.43
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,35.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
922349,SHANKLIN DRIVE G282,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,26.95
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,29.37
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,32.72
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,27.06
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,31.13
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,36.48
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,55.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
