Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,25.66
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,34.01
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,40.45
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,59.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,33.32
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,39.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,166.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,24.75
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,36.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.12
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,28.38
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,33.97
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,36.19
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.5
922349,SHANKLIN DRIVE G282,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,26.41
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,34.77
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,33.66
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,31.74
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,36.62
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,33.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,30.78
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,41.27
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,63.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
