Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,30.79
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,36.36
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,37.62
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.53
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,24.28
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,38.73
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,39.89
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.2
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.33
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.74
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,28.43
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,36.72
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,36.93
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
922349,SHANKLIN DRIVE G282,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.54
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.11
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,25.42
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,33.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,43.41
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,72.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.69
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,26.94
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,30.23
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,41.51
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,71.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,175.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.99
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,37.52
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,38.22
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,59.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,35.62
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,43.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,46.08
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,63.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,179.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.84
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
