Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,35.31
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,43.09
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,43.84
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.65
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,40.53
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,41.66
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,43.38
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.6
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
922349,SHANKLIN DRIVE G282,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,35.53
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,40.64
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,37.79
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,168.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,31.78
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,39.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,44.26
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,66.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.82
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,30.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,35.39
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,49.46
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,85.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,29.52
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,37.73
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,47.84
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,75.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,31.78
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,42.41
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,44.69
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,70.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
