Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,38.1
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,45.44
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,189.3
922349,SHANKLIN DRIVE G282,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.85
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,37.41
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,44.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,43.53
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,58.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,184.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,183.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.27
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,19.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,34.51
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,39.87
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,46.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,66.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.88
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,28.26
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,36.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,43.57
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,67.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,28.98
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,35.25
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,34.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,29.28
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,36.62
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,34.84
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,29.59
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,34.16
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,40.0
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,58.3
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
922349,SHANKLIN DRIVE G282,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.19
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
