Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,21.88
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,32.68
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,43.05
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.86
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,21.45
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,33.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,36.18
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,19.28
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,29.36
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,35.01
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,66.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,20.47
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,29.19
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,38.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,74.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,23.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,25.26
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,37.54
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.02
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,27.12
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,32.97
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.23
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
922349,SHANKLIN DRIVE G282,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,24.67
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,31.04
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.13
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
