Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,29.69
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,31.41
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,36.37
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,152.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,30.11
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,31.76
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,33.01
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.65
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,30.27
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,35.77
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,32.41
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,27.62
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,37.55
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,29.45
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.99
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,26.03
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,36.23
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,29.88
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
922349,SHANKLIN DRIVE G282,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,32.38
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,37.83
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,30.47
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,157.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,19.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,28.74
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,37.47
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,34.91
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
