Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.23
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,29.65
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,38.03
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,30.07
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.48
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,34.28
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,33.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,41.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,33.42
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,28.77
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,38.23
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,39.56
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,28.57
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,32.48
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
922349,SHANKLIN DRIVE G282,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,42.37
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,31.95
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,29.93
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,68.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,176.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,40.95
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,29.76
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,32.93
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,65.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.37
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,38.02
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,28.55
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,44.23
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,70.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,184.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
