Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,39.01
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,31.84
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,40.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,163.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,32.26
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,30.59
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,32.12
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.04
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,40.08
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,28.52
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,48.4
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,79.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,203.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,26.92
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,39.79
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,72.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.89
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,40.48
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,29.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,47.41
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,74.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.46
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,42.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,35.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,35.46
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,178.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.27
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,40.18
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,31.36
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,34.31
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,167.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.01
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
