Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,43.07
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,40.04
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,33.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.54
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,40.55
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,34.63
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,37.16
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,169.1
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
922349,SHANKLIN DRIVE G282,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.26
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.38
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,30.74
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.07
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,129.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.93
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.19
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,43.16
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,34.64
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,71.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,180.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,146.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,37.11
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,27.13
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,26.68
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,31.02
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,26.22
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,38.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,28.95
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,33.69
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,39.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
