Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,25.05
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,31.95
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,34.51
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,27.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,27.59
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,32.87
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,19.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,29.86
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,32.18
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,30.57
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.06
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,34.67
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,33.06
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,27.19
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,32.84
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,27.08
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,28.21
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,20.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,32.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,28.68
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,28.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,32.13
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,25.73
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,26.98
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
