Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,21.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,31.82
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,34.48
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.84
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,22.98
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,33.98
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,35.22
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.83
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,33.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,34.85
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.34
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,28.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,36.13
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,29.33
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,32.46
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.72
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,23.32
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,30.62
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,29.23
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,29.77
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
922349,SHANKLIN DRIVE G282,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,32.39
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,31.02
