Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,24.76
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,55.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,28.36
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,29.73
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,28.12
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,29.45
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,28.41
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,25.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,23.25
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,24.47
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,25.25
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.88
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,34.85
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,24.06
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.06
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,64.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,27.29
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,25.27
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,26.79
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,29.65
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.98
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,25.98
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
