Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,28.65
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,24.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,19.81
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,25.87
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,22.16
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,20.36
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,26.36
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,24.37
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,24.76
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,22.52
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,22.98
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.88
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.5
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,18.69
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,21.03
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,18.84
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,18.54
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.47
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,27.99
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,16.54
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.64
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,19.29
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
