Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.24
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.44
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,19.66
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,19.95
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,20.16
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,23.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,17.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,20.53
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.0
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,16.57
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,19.45
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,19.62
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
922349,SHANKLIN DRIVE G282,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.13
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,19.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.28
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,18.44
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,21.29
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,19.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,19.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,20.52
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
