Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.05
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,24.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.82
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.44
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,25.29
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.35
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,18.75
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,23.96
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.64
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,17.36
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,24.11
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,17.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,18.38
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,24.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,20.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,21.06
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,20.64
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,19.75
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,21.09
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
