Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,20.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,18.04
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,20.73
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,19.9
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,18.68
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,23.14
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,17.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,20.51
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,16.47
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.91
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.37
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,16.07
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.75
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,22.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,16.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,17.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,21.21
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,16.39
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,20.38
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
922349,SHANKLIN DRIVE G282,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
