Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,17.74
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,18.43
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,20.68
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
922349,SHANKLIN DRIVE G282,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,18.83
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,17.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,20.95
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,17.43
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.45
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,26.55
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,17.47
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,16.49
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,25.15
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.52
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.75
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,27.56
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,18.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,18.71
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,26.03
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,19.77
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,20.28
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,29.1
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
922349,SHANKLIN DRIVE G282,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
