Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,17.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,19.48
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,29.12
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,16.45
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,20.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,28.08
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,16.51
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,19.85
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,16.14
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,18.15
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,28.27
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,16.21
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,18.79
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,16.85
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,17.6
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
922349,SHANKLIN DRIVE G282,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,20.12
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,22.26
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,25.83
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
