Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,22.05
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,19.96
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,24.31
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,24.14
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,24.15
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,19.94
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,27.75
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.62
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,20.86
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,37.45
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,71.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,24.07
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,20.97
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,34.21
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,64.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
922349,SHANKLIN DRIVE G282,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,22.61
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,19.93
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,26.66
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,22.84
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,20.62
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
