Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,23.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,23.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,24.33
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,22.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,26.56
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,49.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,26.45
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,22.57
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,29.54
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,28.53
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,20.49
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,31.08
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,60.7
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
922349,SHANKLIN DRIVE G282,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,26.44
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,26.99
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,33.39
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,21.72
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,31.47
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,34.04
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,21.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,37.39
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,160.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
