Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,24.75
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,33.59
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,32.42
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.35
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,26.46
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,32.23
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,31.76
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.85
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,25.52
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,32.95
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,34.18
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,28.66
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,35.25
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,36.43
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,35.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,35.58
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,33.68
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,29.37
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,39.05
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,60.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,28.67
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,34.73
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,37.28
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
