Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,30.45
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,33.39
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,31.98
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,34.64
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,37.42
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,34.08
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
922349,SHANKLIN DRIVE G282,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,29.36
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,38.74
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,37.29
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,162.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,33.61
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,33.95
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,29.73
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,29.43
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,30.77
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,30.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,30.96
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,35.11
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.61
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,40.08
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,36.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,32.57
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,166.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
