Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,34.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,32.11
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,32.2
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
922349,SHANKLIN DRIVE G282,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,31.94
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,31.92
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,32.06
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.08
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,33.34
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,35.44
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,38.16
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.76
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,29.57
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,32.83
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,36.75
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,36.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,32.23
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,42.08
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,65.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.77
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,32.64
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,38.11
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,40.93
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.13
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.59
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,35.88
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,38.19
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,37.72
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
922349,SHANKLIN DRIVE G282,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
