Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,36.84
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,35.29
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,29.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,36.96
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,31.66
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,28.96
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,59.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,38.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,33.92
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,63.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,158.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.96
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,39.25
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,36.89
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,36.92
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.01
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.13
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,37.76
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.38
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.04
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,63.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,33.91
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,41.05
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
922349,SHANKLIN DRIVE G282,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,34.36
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,36.39
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,33.96
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,143.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
