Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,32.03
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,40.76
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,31.93
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.41
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,33.51
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,27.25
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.77
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.77
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,27.72
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,42.88
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,28.45
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.07
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,28.48
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,37.78
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,29.46
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,25.29
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,34.66
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
922349,SHANKLIN DRIVE G282,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.86
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,27.57
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,37.71
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,27.51
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
922349,SHANKLIN DRIVE G282,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.26
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,33.11
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,27.85
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.02
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
