Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,29.89
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,28.94
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,22.68
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,30.13
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,33.09
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,29.26
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,33.24
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,33.33
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
922349,SHANKLIN DRIVE G282,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,24.73
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,29.04
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,28.69
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.4
922349,SHANKLIN DRIVE G282,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,22.77
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,26.56
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,26.67
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,24.52
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,28.75
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,23.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,22.48
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.73
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,26.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
