Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,25.58
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,22.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,25.33
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,22.25
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,22.13
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,25.03
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,49.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,25.71
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,30.96
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,26.54
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
922349,SHANKLIN DRIVE G282,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.12
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,27.94
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,24.66
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,23.04
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,23.13
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,22.66
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,29.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,25.26
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,24.11
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,27.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,30.24
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
