Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,25.29
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,29.45
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,33.83
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,25.89
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,29.1
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,31.56
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,25.14
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,25.86
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,42.39
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,77.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,25.41
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,19.57
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,33.87
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,69.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,29.89
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,20.52
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,29.62
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,32.27
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,21.27
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,34.52
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,68.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.87
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,36.93
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,21.25
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,27.45
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
