Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,32.32
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,28.12
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,24.55
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,28.82
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,31.75
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,25.89
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,29.13
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,35.58
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.71
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,92.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,27.72
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,42.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,70.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,179.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,27.28
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,112.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,28.68
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,49.11
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,83.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,205.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.35
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.92
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.08
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,29.91
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,26.28
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,37.57
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,66.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,160.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.93
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,25.78
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,22.66
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,27.52
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
922349,SHANKLIN DRIVE G282,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
