Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,28.18
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,23.12
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,32.96
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,26.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,22.28
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,36.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,64.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.72
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,23.91
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,34.65
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,60.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.38
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.09
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,29.92
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,28.95
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,32.31
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.29
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.59
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,28.24
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,26.89
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,35.07
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,59.4
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,26.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,28.65
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,29.17
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.87
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,29.11
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
