Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,34.69
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,26.97
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,28.18
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,34.74
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,32.81
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.35
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,43.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,22.19
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,34.86
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,95.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,149.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.28
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,35.63
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,25.41
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,31.46
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,70.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.26
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.71
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,28.08
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,32.09
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,34.19
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
922349,SHANKLIN DRIVE G282,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.97
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.78
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,28.55
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,35.92
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,35.91
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.49
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.2
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,31.94
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,31.43
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,30.47
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
922349,SHANKLIN DRIVE G282,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
